Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8819899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93106
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9440299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94211
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,121.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9389299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9665799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9448799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90036
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9126
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9446399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,123.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91296
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91553
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96967
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9047799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
