Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9496100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,101.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,141.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,120.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93899
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91043
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98608
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9005700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9611200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Max),A,102.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89099
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9219299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8953200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94305
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90951
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8382799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86255
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9092100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89218
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9680799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9138799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
