Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8016300000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9005700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89349
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86593
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81671
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8183
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9091799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9233100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9698200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8334
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8106399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87131
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8675200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79278
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81305
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8725299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8124100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91955
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76355
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80209
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87051
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88449
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9406100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72537
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80597
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
