Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9270299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92374
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79916
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9550799999999999
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,112.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89471
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80587
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061600000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83416
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8788100000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9800700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407899999999999
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96286
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731700000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9044200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821200000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8370000000000001
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739299999999999
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92184
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88626
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78915
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89996
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8645
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76349
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.19
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.33
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
