Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89398
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77249
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9155
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8735
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85968
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90289
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8341
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83691
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84588
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88464
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9136
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90991
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82757
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88919
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88702
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94095
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91638
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84512
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90719
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89895
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92596
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92941
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88498
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89889
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94034
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88824
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91873
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
