Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89941
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89505
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92218
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90454
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8988
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87897
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89798
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90301
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92575
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90723
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90921
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90643
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91736
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.45
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91611
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91339
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92914
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
