Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9386
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94192
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89487
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91656
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92856
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,113.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9454
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90491
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89856
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91266
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
