Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89859
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91312
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,131.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8927
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91192
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92212
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,135.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88943
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94162
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89682
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90054
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91342
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91073
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
