Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9111
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86966
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93668
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,132.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86661
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89953
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,90.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8966
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
