Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,123.62
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89728
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89718
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92462
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94104
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,149.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,131.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94733
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,138.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8884
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
