Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,95.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,146.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,N Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,N Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,138.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
