Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,N Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,N Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,102.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,N Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,N Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93616
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91235
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86401
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94281
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
