Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82739
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,N Current (Max),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86081
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83908
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92447
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86731
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91202
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84891
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91739
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86029
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91833
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88742
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94064
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90436
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91769
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64456
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79181
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
