Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92978
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81784
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85373
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78634
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90048
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78805
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41427
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38735
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,N Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93127
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62396
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6192
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,N Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69751
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74115
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54894
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75091
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
