Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87729
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92273
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94263
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7052
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76886
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,N Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86899
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70608
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76559
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,N Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88568
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9021
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82287
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81289
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90661
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89093
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88339
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7319
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
