Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,N Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91568
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87616
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8822
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88467
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7977
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89288
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87561
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8742
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9361
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92514
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,N Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92514
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93921
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71121
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
