Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52782
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92706
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90481
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85931
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,N Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58834
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68969
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84805
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,N Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89007
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72052
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93326
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84402
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9212
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89248
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82156
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86542
