Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,N Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92206
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54864
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75158
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92694
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.81
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75259
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84881
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,N Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92807
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90671
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82141
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94226
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95251
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88626
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85241
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91098
