Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,N Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94134
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86267
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91669
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94238
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94183
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91189
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84384
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90802
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86526
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93619
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90292
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88135
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90381
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87204
