Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88287
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89468
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92789
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89395
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89389
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9357
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9299
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90109
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93939
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91434
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92578
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
