Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92361
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,N Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91302
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91495
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94534
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92322
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9375
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88733
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89624
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84488
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90271
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90753
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85013
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93381
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
