Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85534
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93909
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,N Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91235
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,N Current (Max),A,134.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,179.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90274
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85797
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,N Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,155.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89352
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83212
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,N Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92801
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90692
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83932
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,N Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,128.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92581
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
