Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80987
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,N Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91431
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,N Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86764
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93768
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,N Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81256
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89859
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87259
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81561
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88275
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83874
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85492
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69805
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89819
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82562
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89081
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
