Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83758
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78039
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89899
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85589
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81186
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88031
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87579
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85379
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85611
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79767
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87823
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79883
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89029
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7547
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91247
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91107
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83041
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90185
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74633
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91556
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83627
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89975
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85876
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
