Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87747
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79141
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88882
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88193
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81527
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,N Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86682
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86557
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82214
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,N Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87222
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84491
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89773
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87668
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89944
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82968
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87182
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86804
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90149
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85861
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87396
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84784
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
