Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87756
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83099
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86722
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90097
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8768
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82089
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,N Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86197
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91971
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87836
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.789
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,N Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81534
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,N Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88095
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82477
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,N Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89651
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84851
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,N Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80966
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
