Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84884
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84817
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84195
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88968
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87573
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92413
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84146
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87042
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88092
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8435
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87225
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90823
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87167
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82614
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87057
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89242
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88516
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81146
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8652
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85537
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
