Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91171
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80282
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86142
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.798
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90668
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79571
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88336
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77798
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83554
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90784
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77084
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90668
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80783
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91287
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89075
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83163
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,N Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91855
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93457
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90323
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81167
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,N Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89178
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95181
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91556
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,N Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-06-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
